Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,8.9
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,8.9
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,9.0
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
750259,Dormington Court - Dormington,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,9.0
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,9.2
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
750259,Dormington Court - Dormington,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,9.2
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,transformer,,Temperature,C,9.4
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
750259,Dormington Court - Dormington,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,transformer,,Temperature,C,9.5
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,transformer,,Temperature,C,9.5
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,9.6
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,9.9
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,10.0
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
