Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,12.4
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,12.3
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,12.3
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.13
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
750259,Dormington Court - Dormington,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,12.6
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
750259,Dormington Court - Dormington,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
750259,Dormington Court - Dormington,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
750259,Dormington Court - Dormington,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
