Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,7.1
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,7.2
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
750259,Dormington Court - Dormington,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
750259,Dormington Court - Dormington,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,7.2
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,7.5
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,7.6
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,transformer,,Temperature,C,7.8
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,transformer,,Temperature,C,7.9
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,transformer,,Temperature,C,8.0
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,transformer,,Temperature,C,8.1
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,transformer,,Temperature,C,8.0
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
750259,Dormington Court - Dormington,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
