Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
750259,Dormington Court - Dormington,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
750259,Dormington Court - Dormington,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
750259,Dormington Court - Dormington,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
750259,Dormington Court - Dormington,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,11.7
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,11.8
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,11.6
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,11.8
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,12.2
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,12.2
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.8
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.29
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
