Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
