Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
750259,Dormington Court - Dormington,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
750259,Dormington Court - Dormington,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,12.2
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,12.3
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
