Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
750259,Dormington Court - Dormington,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
750259,Dormington Court - Dormington,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
750259,Dormington Court - Dormington,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,21.0
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,21.1
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.21
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,20.8
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,20.3
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,10.4
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,9.1
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
