Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,5.9
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,6.0
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,6.0
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
750259,Dormington Court - Dormington,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,6.0
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,6.1
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,6.1
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,6.3
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
750259,Dormington Court - Dormington,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,6.4
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
750259,Dormington Court - Dormington,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,6.5
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,6.6
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,6.6
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,6.7
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,6.8
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
