Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,6.8
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,6.7
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,6.6
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,6.7
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,6.9
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,6.9
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,7.0
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,7.1
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,7.1
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,7.2
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,7.2
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
750259,Dormington Court - Dormington,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
