Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,19.5
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,20.7
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,22.3
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,23.2
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,24.0
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.59
