Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
750259,Dormington Court - Dormington,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
750259,Dormington Court - Dormington,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-02-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-02-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
750259,Dormington Court - Dormington,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
