Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
750259,Dormington Court - Dormington,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
750259,Dormington Court - Dormington,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
