Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,10.2
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,9.8
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,9.6
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,9.3
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
750259,Dormington Court - Dormington,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
750259,Dormington Court - Dormington,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,8.5
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,8.2
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,8.0
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
750259,Dormington Court - Dormington,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,7.8
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,7.7
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,7.6
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
750259,Dormington Court - Dormington,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
750259,Dormington Court - Dormington,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,7.5
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
