Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,transformer,,Temperature,C,8.9
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
750259,Dormington Court - Dormington,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,9.1
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
750259,Dormington Court - Dormington,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,transformer,,Temperature,C,9.1
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,transformer,,Temperature,C,9.3
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,transformer,,Temperature,C,9.3
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,9.4
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,9.5
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,9.8
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,9.9
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
750259,Dormington Court - Dormington,2023-02-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
