Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
