Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
750259,Dormington Court - Dormington,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
750259,Dormington Court - Dormington,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
750259,Dormington Court - Dormington,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
750259,Dormington Court - Dormington,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
750259,Dormington Court - Dormington,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
750259,Dormington Court - Dormington,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
750259,Dormington Court - Dormington,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
750259,Dormington Court - Dormington,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
750259,Dormington Court - Dormington,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
750259,Dormington Court - Dormington,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
