Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,19.5
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
750259,Dormington Court - Dormington,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,19.5
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
750259,Dormington Court - Dormington,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
750259,Dormington Court - Dormington,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
