Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
