Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
750259,Dormington Court - Dormington,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
