Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
750259,Dormington Court - Dormington,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
750259,Dormington Court - Dormington,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
750259,Dormington Court - Dormington,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
750259,Dormington Court - Dormington,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
750259,Dormington Court - Dormington,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
