Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
750259,Dormington Court - Dormington,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
750259,Dormington Court - Dormington,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
750259,Dormington Court - Dormington,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
