Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
750259,Dormington Court - Dormington,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
750259,Dormington Court - Dormington,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
