Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
