Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
750259,Dormington Court - Dormington,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
