Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.47
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
