Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
750259,Dormington Court - Dormington,2023-02-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-02-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-02-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
