Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
750259,Dormington Court - Dormington,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
750259,Dormington Court - Dormington,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
750259,Dormington Court - Dormington,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.97
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
750259,Dormington Court - Dormington,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
