Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.59
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
750259,Dormington Court - Dormington,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
