Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
750259,Dormington Court - Dormington,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
750259,Dormington Court - Dormington,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750259,Dormington Court - Dormington,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
