Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
750259,Dormington Court - Dormington,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
750259,Dormington Court - Dormington,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
750259,Dormington Court - Dormington,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,11.1
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,11.2
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,transformer,,Temperature,C,11.3
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,transformer,,Temperature,C,11.2
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,transformer,,Temperature,C,11.0
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,transformer,,Temperature,C,10.7
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,transformer,,Temperature,C,11.0
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,transformer,,Temperature,C,11.0
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,transformer,,Temperature,C,11.2
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,transformer,,Temperature,C,11.2
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,transformer,,Temperature,C,11.3
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,transformer,,Temperature,C,11.2
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
