Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.26
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
750259,Dormington Court - Dormington,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
