Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,transformer,,Temperature,C,12.4
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.39
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,transformer,,Temperature,C,12.6
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,12.6
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.4
