Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
750259,Dormington Court - Dormington,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
750259,Dormington Court - Dormington,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
750259,Dormington Court - Dormington,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
