Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
750259,Dormington Court - Dormington,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,19.6
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
