Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
750259,Dormington Court - Dormington,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,19.9
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
750259,Dormington Court - Dormington,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
750259,Dormington Court - Dormington,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
750259,Dormington Court - Dormington,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
750259,Dormington Court - Dormington,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,20.2
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,20.2
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,20.5
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,20.6
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
750259,Dormington Court - Dormington,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,20.6
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
750259,Dormington Court - Dormington,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,20.7
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
750259,Dormington Court - Dormington,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.59
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,20.9
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
750259,Dormington Court - Dormington,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,20.9
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
750259,Dormington Court - Dormington,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
