Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,21.0
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
750259,Dormington Court - Dormington,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,21.1
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
750259,Dormington Court - Dormington,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,21.1
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,21.2
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,21.3
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,21.3
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,21.4
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,21.4
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,21.4
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,21.3
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,21.3
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,21.4
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,21.4
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
