Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
750259,Dormington Court - Dormington,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
750259,Dormington Court - Dormington,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
750259,Dormington Court - Dormington,2023-02-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-02-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-02-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-02-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
