Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
