Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,transformer,,Temperature,C,20.2
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,20.2
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,19.9
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
