Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,20.3
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,20.6
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,20.8
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,20.9
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,21.1
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,21.2
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,21.2
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,21.2
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,21.3
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,21.5
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,21.6
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,21.7
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,21.8
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
