Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,21.8
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,21.8
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,21.9
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,21.9
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,21.9
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,22.0
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,22.1
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,22.2
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,22.3
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
750259,Dormington Court - Dormington,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,22.3
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,22.4
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,22.5
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
750259,Dormington Court - Dormington,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
750259,Dormington Court - Dormington,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
