Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,23.4
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,23.4
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,23.4
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
750259,Dormington Court - Dormington,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,23.5
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,23.6
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,23.7
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,23.8
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,24.0
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,24.2
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,24.7
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,25.1
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,26.2
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,26.7
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
