Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,24.6
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,24.4
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,22.8
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,21.4
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,20.7
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
750259,Dormington Court - Dormington,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,20.4
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
750259,Dormington Court - Dormington,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,20.3
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.59
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,19.9
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,19.6
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,19.5
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
