Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
