Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
750259,Dormington Court - Dormington,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
