Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
