Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,21.1
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,21.3
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,21.4
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,21.5
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,21.5
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,21.6
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,21.6
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,21.7
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,21.7
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
750259,Dormington Court - Dormington,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,21.8
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
750259,Dormington Court - Dormington,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,22.0
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,22.1
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,22.1
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
