Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,22.6
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,22.0
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,20.8
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,20.5
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,20.2
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,19.9
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.69
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,19.6
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,19.6
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,19.5
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
