Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
