Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
750259,Dormington Court - Dormington,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
750259,Dormington Court - Dormington,2023-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,19.5
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,19.6
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
