Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
750259,Dormington Court - Dormington,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
