Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,20.9
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,21.0
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,21.1
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,21.3
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,21.5
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,21.6
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,21.7
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,21.8
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,21.8
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,21.9
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,22.1
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.61
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,22.1
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,22.1
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
