Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,24.3
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,22.1
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,20.8
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,21.7
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,23.3
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,24.7
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,23.4
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.28
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,21.9
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,19.6
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
