Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
