Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
