Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.3
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
