Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.55
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
