Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,19.5
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,19.6
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,19.9
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,19.9
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
750259,Dormington Court - Dormington,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,20.2
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,20.3
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.95
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,20.5
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
