Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,31.3
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,30.9
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,30.7
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,29.9
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,28.6
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,27.2
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,26.5
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,26.6
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,25.8
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,24.7
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,24.3
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,24.7
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.26
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,23.5
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
