Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,21.5
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,20.4
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.55
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.5
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
