Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
