Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
750259,Dormington Court - Dormington,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
