Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
750259,Dormington Court - Dormington,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,14.2
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,14.2
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
750259,Dormington Court - Dormington,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
