Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
750259,Dormington Court - Dormington,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
750259,Dormington Court - Dormington,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
750259,Dormington Court - Dormington,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
750259,Dormington Court - Dormington,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
750259,Dormington Court - Dormington,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
750259,Dormington Court - Dormington,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
750259,Dormington Court - Dormington,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
750259,Dormington Court - Dormington,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
